Model #,Type,Total Outlets,Input Power Capacity,Input Nominal Voltage,Input Current,Input Current Rated,Phase,Plug Type,Description,Branch Monitoring,Outlet Monitoring,Dimensions,Mounting,PDU Platform,Input Monitoring,Alt Phase
C4W36RA-DCBE2FE2,Switched,36,8.6,208,30,24,3-Phase Delta (L-L),NEMA L15-30P,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208-240V 3-phase 30A (24A Rated) NEMA L15-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-YBBE2FE3,Switched,36,5.7,208,20,16,3-Phase Wye (L-L),NEMA L21-20P,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 120/208V 3-phase 20A (16A Rated) NEMA L21-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-YCBE2FE3,Switched,36,8.6,208,30,24,3-Phase Wye (L-L),NEMA L21-30P,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 120/208V 3-phase 30A (24A Rated) NEMA L21-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-5BBD2FE1,Switched,36,11.5,415,20,16,3-Phase Wye (L-N),NEMA L22-20P,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 220/380V-240/415V 3-phase 20A (16A Rated) NEMA L22-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-5CBD2FE1,Switched,36,17.3,415,30,24,3-Phase Wye (L-N),NEMA L22-30P,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 220/380V-240/415V 3-phase 30A (24A Rated) NEMA L22-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-GNBD2FE1,Switched,36,11.5,415,20,16,3-Phase Wye (L-N),230/400 16A & 240/415V Wye 20A IEC 60309 3P+N+G 6Hr,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 380/400/415V 3PH 3-Phase Wye 20A (16A Rated) IEC 60309 3P+N+G 6hr Plug with 3 m (9.84 ft) Globally Rated UL CSA CE  Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-GPBD2FE1,Switched,36,17.3,415,30,24,3-Phase Wye (L-N),230/400 32A & 240/415V Wye 30A IEC 60309 3P+N+G 6Hr,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 380/400/415V 3PH 3-Phase Wye 30A (24A Rated for North America/Canada)/32A IEC 60309 3P+N+G 6hr Plug with 3 m (9.84 ft) Globally Rated UL CSA CE  Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-DFBD2FE1,Switched,36,14.4,208,50,40,3-Phase Delta (L-L),CS8365 3P+G 50A,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208-240V 3-phase 50A (40A Rated) CS8365 Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-DQBD2FE1,Switched,36,17.3,208,60,48,3-Phase Delta (L-L),208V Delta 60A IEC 60309 3P+G 9Hr,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208-240V 3-phase 60A (48A Rated) IEC 60309 3P+G 9Hr Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-YQBD2FE1,Switched,36,17.3,208,60,48,3-Phase Wye (L-L),208V Wye 60A IEC 60309 3P+N+G 9Hr,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 120/208V 3-phase 60A (48A Rated) IEC 60309 3P+N+G 9Hr Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-0ABE2FE2,Switched POPS,36,3.3,208,20,16,1-Phase (L-L),IEC C20 100-240V Inlet,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 120-240V 20A (16A) IEC C20 Inlet, Bottom/Angled Cord Entry (Input Cord Not Included and Must Be Specified Separately), Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-2BBE2FE2,Switched POPS,36,3.3,208,20,16,1-Phase (L-L),NEMA L6-20P,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208V 20A (16A Rated) NEMA L6-20P Plug with 9ft (2.57m) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-2CBE2FE2,Switched POPS,36,5.0,208,30,24,1-Phase (L-L),NEMA L6-30P,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208V 30A (24A Rated) NEMA L6-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-2QBE2FE2,Switched POPS,36,10.0,208,60,48,1-Phase (L-L),IEC 208V/60A 2P+G 6Hr,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208V 1PH 60A (48A Rated) IEC 60309 2P+G 6Hr Blue 2P+G Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-ENBE2FE2,Switched POPS,36,3.6,230,16,16,1-Phase (L-N),IEC 230V/16A 2P+PE 6Hr,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 230V 1PH 16A IEC 60309 1P+N+G 6Hr Blue Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-EPBE2FE2,Switched POPS,36,7.3,230,32,32,1-Phase (L-N),IEC 230V/32A 2P+PE 6Hr,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 230V 1PH 32A IEC 60309 1P+N+G 6Hr Blue Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-EQBE2FE2,Switched POPS,36,11.0,230,63,48,1-Phase (L-N),IEC 230V/63A 2P+PE 6Hr,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 230V 1PH 63A (De-rated to 48A) IEC 60309 1P+N+G 6Hr Blue Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-DBBE2FE2,Switched POPS,36,5.7,208,20,16,3-Phase Delta (L-L),NEMA L15-20P,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208-240V 3-phase 20A (16A Rated) NEMA L15-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-DCBE2FE2,Switched POPS,36,8.6,208,30,24,3-Phase Delta (L-L),NEMA L15-30P,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208-240V 3-phase 30A (24A Rated) NEMA L15-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-YBBE2FE3,Switched POPS,36,5.7,208,20,16,3-Phase Wye (L-L),NEMA L21-20P,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 120/208V 3-phase 20A (16A Rated) NEMA L21-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-YCBE2FE3,Switched POPS,36,8.6,208,30,24,3-Phase Wye (L-L),NEMA L21-30P,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 120/208V 3-phase 30A (24A Rated) NEMA L21-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-5BBD2FE1,Switched POPS,36,11.5,415,20,16,3-Phase Wye (L-N),NEMA L22-20P,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 220/380V-240/415V 3-phase 20A (16A Rated) NEMA L22-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-5CBD2FE1,Switched POPS,36,17.3,415,30,24,3-Phase Wye (L-N),NEMA L22-30P,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 220/380V-240/415V 3-phase 30A (24A Rated) NEMA L22-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-GNBD2FE1,Switched POPS,36,11.5,415,20,16,3-Phase Wye (L-N),230/400 16A & 240/415V Wye 20A IEC 60309 3P+N+G 6Hr,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 380/400/415V 3PH 3-Phase Wye 20A (16A Rated) IEC 60309 3P+N+G 6hr Plug with 3 m (9.84 ft) Globally Rated UL CSA CE  Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-GPBD2FE1,Switched POPS,36,17.3,415,30,24,3-Phase Wye (L-N),230/400 32A & 240/415V Wye 30A IEC 60309 3P+N+G 6Hr,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 380/400/415V 3PH 3-Phase Wye 30A (24A Rated for North America/Canada)/32A IEC 60309 3P+N+G 6hr Plug with 3 m (9.84 ft) Globally Rated UL CSA CE  Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-DFBD2FE1,Switched POPS,36,14.4,208,50,40,3-Phase Delta (L-L),CS8365 3P+G 50A,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208-240V 3-phase 50A (40A Rated) CS8365 Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-DQBD2FE1,Switched POPS,36,17.3,208,60,48,3-Phase Delta (L-L),208V Delta 60A IEC 60309 3P+G 9Hr,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208-240V 3-phase 60A (48A Rated) IEC 60309 3P+G 9Hr Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-YQBD2FE1,Switched POPS,36,17.3,208,60,48,3-Phase Wye (L-L),208V Wye 60A IEC 60309 3P+N+G 9Hr,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 120/208V 3-phase 60A (48A Rated) IEC 60309 3P+N+G 9Hr Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S48RA-0ABE2FD7,Smart,48,3.3,208,20,16,1-Phase (L-L),IEC C20 100-240V Inlet,"Smart PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 120-240V 20A (16A) IEC C20 Inlet, Bottom/Angled Cord Entry (Input Cord Not Included and Must Be Specified Separately), Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S48RA-2BBE2FD7,Smart,48,3.3,208,20,16,1-Phase (L-L),NEMA L6-20P,"Smart PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 208V 20A (16A Rated) NEMA L6-20P Plug with 9ft (2.57m) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S48RA-2CBE2FD7,Smart,48,5.0,208,30,24,1-Phase (L-L),NEMA L6-30P,"Smart PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 208V 30A (24A Rated) NEMA L6-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C3WG36RL-EPJE2MT4,Switched POPS,36,7.3,230,32,32,1-Phase (L-N),IEC 230V/32A 2P+PE 6Hr,"Switched POPS PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 230V/1-Phase (L-N)/32A, Input: IEC 230V/32A 2P+PE 6Hr, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),POPS,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3WG36RL-DQJE2MT2,Switched POPS,36,17.3,208,60,48,3-Phase Delta (L-L),208V Delta 60A IEC 60309 3P+G 9Hr,"Switched POPS PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 208V/3-Phase Delta (L-L)/60A, Input: 208V Delta 60A IEC 60309 3P+G 9Hr, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),POPS,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3WG36RL-YCJE2MT3,Switched POPS,36,8.6,208,30,24,3-Phase Wye (L-L),NEMA L21-30P,"Switched POPS PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 208V/3-Phase Wye (L-L)/30A, Input: NEMA L21-30P, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),POPS,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3WG36RL-GPJE2MT2,Switched POPS,36,17.3,415,30,24,3-Phase Wye (L-N),230/400 32A & 240/415V Wye 30A IEC 60309 3P+N+G 6Hr,"Switched POPS PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 415V/3-Phase Wye (L-N)/30A, Input: 230/400 32A &amp; 240/415V Wye 30A IEC 60309 3P+N+G 6Hr, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),POPS,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3B36RL-YCJE0AT3,Basic,36,8.6,208,30,24,3-Phase Wye (L-L),NEMA L21-30P,"Basic, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), 208V/3-Phase Wye (L-L)/30A, Input: NEMA L21-30P, 3m (10ft) Cord (Bottom/End), Circuit Breakers",None,None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,None,false
C3B36RL-GPJE0AT2,Basic,36,17.3,415,30,24,3-Phase Wye (L-N),230/400 32A & 240/415V Wye 30A IEC 60309 3P+N+G 6Hr,"Basic, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), 415V/3-Phase Wye (L-N)/30A, Input: 230/400 32A &amp; 240/415V Wye 30A IEC 60309 3P+N+G 6Hr, 3m (10ft) Cord (Bottom/End), Circuit Breakers",None,None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,None,false
C3B36RL-DQJE0AT2,Basic,36,17.3,208,60,48,3-Phase Delta (L-L),208V Delta 60A IEC 60309 3P+G 9Hr,"Basic, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), 208V/3-Phase Delta (L-L)/60A, Input: 208V Delta 60A IEC 60309 3P+G 9Hr, 3m (10ft) Cord (Bottom/End), Circuit Breakers",None,None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,None,false
C3S36RL-EPJE2MT4,Smart,36,7.3,230,32,32,1-Phase (L-N),IEC 230V/32A 2P+PE 6Hr,"Smart PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 230V/1-Phase (L-N)/32A, Input: IEC 230V/32A 2P+PE 6Hr, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3S36RL-YCJE2MT3,Smart,36,8.6,208,30,24,3-Phase Wye (L-L),NEMA L21-30P,"Smart PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 208V/3-Phase Wye (L-L)/30A, Input: NEMA L21-30P, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3B36RL-EPJE0AT4,Basic,36,7.3,230,32,32,1-Phase (L-N),IEC 230V/32A 2P+PE 6Hr,"Basic, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), 230V/1-Phase (L-N)/32A, Input: IEC 230V/32A 2P+PE 6Hr, 3m (10ft) Cord (Bottom/End), Circuit Breakers",None,None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,None,false
C3S36RL-GPJE2MT2,Smart,36,17.3,415,30,24,3-Phase Wye (L-N),230/400 32A & 240/415V Wye 30A IEC 60309 3P+N+G 6Hr,"Smart PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 415V/3-Phase Wye (L-N)/30A, Input: 230/400 32A &amp; 240/415V Wye 30A IEC 60309 3P+N+G 6Hr, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3S36RL-DQJE2MT2,Smart,36,17.3,208,60,48,3-Phase Delta (L-L),208V Delta 60A IEC 60309 3P+G 9Hr,"Smart PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 208V/3-Phase Delta (L-L)/60A, Input: 208V Delta 60A IEC 60309 3P+G 9Hr, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3WG36RL-2CJE2MT4,Switched POPS,36,5.0,208,30,24,1-Phase (L-L),NEMA L6-30P,"Switched POPS PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 208V/1-Phase (L-L)/30A, Input: NEMA L6-30P, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),POPS,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3WG36RL-0AJE2MT4,Switched POPS,36,3.3,208,20,16,1-Phase (L-L),IEC C20 100-240V Inlet,"Switched POPS PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 208V/1-Phase (L-L)/20A, Input: IEC C20 100-240V Inlet (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers, Input Cord (PTCORD-Lx) Ordered Separately",Current (A),POPS,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3WG36RL-DFJE2MT2,Switched POPS,36,14.4,208,50,40,3-Phase Delta (L-L),CS8365 3P+G 50A,"Switched POPS PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 208V/3-Phase Delta (L-L)/50A, Input: CS8365 3P+G 50A, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),POPS,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3WG36RL-YQJE2MT2,Switched POPS,36,17.3,208,60,48,3-Phase Wye (L-L),208V Wye 60A IEC 60309 3P+N+G 9Hr,"Switched POPS PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 208V/3-Phase Wye (L-L)/60A, Input: 208V Wye 60A IEC 60309 3P+N+G 9Hr, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),POPS,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3W36RL-YCJE2MT3,Switched,36,8.6,208,30,24,3-Phase Wye (L-L),NEMA L21-30P,"Switched PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 208V/3-Phase Wye (L-L)/30A, Input: NEMA L21-30P, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3W36RL-DCJE2MT3,Switched,36,8.6,208,30,24,3-Phase Delta (L-L),NEMA L15-30P,"Switched PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 208V/3-Phase Delta (L-L)/30A, Input: NEMA L15-30P, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3WG36RL-DCJE2MT3,Switched POPS,36,8.6,208,30,24,3-Phase Delta (L-L),NEMA L15-30P,"Switched POPS PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 208V/3-Phase Delta (L-L)/30A, Input: NEMA L15-30P, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),POPS,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3WG36RL-5CJE2MT2,Switched POPS,36,17.3,415,30,24,3-Phase Wye (L-N),NEMA L22-30P,"Switched POPS PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 415V/3-Phase Wye (L-N)/30A, Input: NEMA L22-30P, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),POPS,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3W36RL-5CJE2MT2,Switched,36,17.3,415,30,24,3-Phase Wye (L-N),NEMA L22-30P,"Switched PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 415V/3-Phase Wye (L-N)/30A, Input: NEMA L22-30P, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3W36RL-GPJE2MT2,Switched,36,17.3,415,30,24,3-Phase Wye (L-N),230/400 32A & 240/415V Wye 30A IEC 60309 3P+N+G 6Hr,"Switched PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 415V/3-Phase Wye (L-N)/30A, Input: 230/400 32A &amp; 240/415V Wye 30A IEC 60309 3P+N+G 6Hr, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3B36RL-DCJE0AT3,Basic,36,8.6,208,30,24,3-Phase Delta (L-L),NEMA L15-30P,"Basic, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), 208V/3-Phase Delta (L-L)/30A, Input: NEMA L15-30P, 3m (10ft) Cord (Bottom/End), Circuit Breakers",None,None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,None,false
C3W36RL-DFJE2MT2,Switched,36,14.4,208,50,40,3-Phase Delta (L-L),CS8365 3P+G 50A,"Switched PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 208V/3-Phase Delta (L-L)/50A, Input: CS8365 3P+G 50A, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3W36RL-YQJE2MT2,Switched,36,17.3,208,60,48,3-Phase Wye (L-L),208V Wye 60A IEC 60309 3P+N+G 9Hr,"Switched PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 208V/3-Phase Wye (L-L)/60A, Input: 208V Wye 60A IEC 60309 3P+N+G 9Hr, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3W36RL-DQJE2MT2,Switched,36,17.3,208,60,48,3-Phase Delta (L-L),208V Delta 60A IEC 60309 3P+G 9Hr,"Switched PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 208V/3-Phase Delta (L-L)/60A, Input: 208V Delta 60A IEC 60309 3P+G 9Hr, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3B36RL-5CJE0AT2,Basic,36,17.3,415,30,24,3-Phase Wye (L-N),NEMA L22-30P,"Basic, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), 415V/3-Phase Wye (L-N)/30A, Input: NEMA L22-30P, 3m (10ft) Cord (Bottom/End), Circuit Breakers",None,None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,None,false
C3B36RL-DFJE0AT2,Basic,36,14.4,208,50,40,3-Phase Delta (L-L),CS8365 3P+G 50A,"Basic, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), 208V/3-Phase Delta (L-L)/50A, Input: CS8365 3P+G 50A, 3m (10ft) Cord (Bottom/End), Circuit Breakers",None,None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,None,false
C3B36RL-YQJE0AT2,Basic,36,17.3,208,60,48,3-Phase Wye (L-L),208V Wye 60A IEC 60309 3P+N+G 9Hr,"Basic, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), 208V/3-Phase Wye (L-L)/60A, Input: 208V Wye 60A IEC 60309 3P+N+G 9Hr, 3m (10ft) Cord (Bottom/End), Circuit Breakers",None,None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,None,false
C3S36RL-2CJE2MT4,Smart,36,5.0,208,30,24,1-Phase (L-L),NEMA L6-30P,"Smart PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 208V/1-Phase (L-L)/30A, Input: NEMA L6-30P, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3S36RL-0AJE2MT4,Smart,36,3.3,208,20,16,1-Phase (L-L),IEC C20 100-240V Inlet,"Smart PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 208V/1-Phase (L-L)/20A, Input: IEC C20 100-240V Inlet (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers, Input Cord (PTCORD-Lx) Ordered Separately",Current (A),None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3S36RL-DCJE2MT3,Smart,36,8.6,208,30,24,3-Phase Delta (L-L),NEMA L15-30P,"Smart PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 208V/3-Phase Delta (L-L)/30A, Input: NEMA L15-30P, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3B36RL-2CJE0AT4,Basic,36,5.0,208,30,24,1-Phase (L-L),NEMA L6-30P,"Basic, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), 208-240V/1-Phase (L-L)/30A, Input: NEMA L6-30P, 3m (10ft) Cord (Bottom/End), Circuit Breakers",None,None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,None,false
C3B36RL-0AJE0AT4,Basic,36,3.3,208,20,16,1-Phase (L-L),IEC C20 100-240V Inlet,"Basic, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), 208V/1-Phase (L-L)/20A, Input: IEC C20 100-240V Inlet (Bottom/End), Circuit Breakers, Input Cord (PTCORD-Lx) Ordered Separately",None,None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,None,false
C3S36RL-5CJE2MT2,Smart,36,17.3,415,30,24,3-Phase Wye (L-N),NEMA L22-30P,"Smart PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 415V/3-Phase Wye (L-N)/30A, Input: NEMA L22-30P, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3S36RL-YQJE2MT2,Smart,36,17.3,208,60,48,3-Phase Wye (L-L),208V Wye 60A IEC 60309 3P+N+G 9Hr,"Smart PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 208V/3-Phase Wye (L-L)/60A, Input: 208V Wye 60A IEC 60309 3P+N+G 9Hr, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3W36RL-EPJE2MT4,Switched,36,7.3,230,32,32,1-Phase (L-N),IEC 230V/32A 2P+PE 6Hr,"Switched PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 230V/1-Phase (L-N)/32A, Input: IEC 230V/32A 2P+PE 6Hr, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3W36RL-2CJE2MT4,Switched,36,5.0,208,30,24,1-Phase (L-L),NEMA L6-30P,"Switched PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 208V/1-Phase (L-L)/30A, Input: NEMA L6-30P, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3W36RL-0AJE2MT4,Switched,36,3.3,208,20,16,1-Phase (L-L),IEC C20 100-240V Inlet,"Switched PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 208V/1-Phase (L-L)/20A, Input: IEC C20 100-240V Inlet (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers, Input Cord (PTCORD-Lx) Ordered Separately",Current (A),None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3WG36RL-4NJE2MT2,Switched POPS,36,11.0,400,16,16,3-Phase Wye (L-N),230/400V Wye 16A IEC 60309 3P+N+PE 6Hr,"Switched POPS PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 400V/3-Phase Wye (L-N)/16A, Input: 400V 3PH Wye 16A 60309 3P+N+PE, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),POPS,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C3B36RL-GNJE0AT2,Basic,36,11.5,415,20,16,3-Phase Wye (L-N),230/400 16A & 240/415V Wye 20A IEC 60309 3P+N+G 6Hr,"Basic, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), 415V/3-Phase Wye (L-N)/20A, Input: 230/400 16A &amp; 240/415V Wye 20A IEC 60309 3P+N+G 6Hr, 3m (10ft) Cord (Bottom/End), Circuit Breakers",None,None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,None,false
C3S36RL-DFJE2MT2,Smart,36,14.4,208,50,40,3-Phase Delta (L-L),CS8365 3P+G 50A,"Smart PRO3X with PIPS, 0U, 36 RamLock HDOT Outlets (18 C13 + 18 Cx), Color Matrix LCD, 208V/3-Phase Delta (L-L)/50A, Input: CS8365 3P+G 50A, 3m (10ft) Cord (Enters From End of the PDU, Outlet Number 1 Starts On the End Opposite Power Cord), Middle Display/Network, Dual 10/100/1000 Mbps Ethernet Ports, Support for Raritan DX2 Sensors, Circuit Breakers",Current (A),None,2.2 x 70.0 x 3.19 in. (56.0 x 1778.0 x 82.0 mm.),0U Vertical,PRO3X,PIPS,false
C2W48TE-DFME2M99,Switched,48,14.4,208,50,40,3-Phase Delta (L-L),CS8365 3P+G 50A,"Switched Primary PRO2 30xC13+18xCx Alt Phase HDOT Outlets, 208V 3PH Delta 6BR 50A CS8365 3m/10ft cord, Auto-Orient Mid Display, Bottom Cord Entry, Doghouse Breakers, Phase Monitoring, LxWxD = 80.0x2.20x2.50 in. (2032x56x64 mm)",Current (A),Determined By Outlet Module,2.2 x 80.0 x 3.0 in. (56.0 x 2032.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,true
C2W48TE-YQME2M99,Switched,48,17.3,208,60,48,3-Phase Wye (L-L),208V Wye 60A IEC 60309 3P+N+G 9Hr,"Switched Primary PRO2 30xC13+18xCx Alt Phase HDOT Outlets, 208V 3PH Wye 6BR 60A 60309 3P+N+PE 3m/10ft cord, Auto-Orient Mid Display, Bottom Cord Entry, Doghouse Breakers, Phase Monitoring, LxWxD = 80.0x2.20x2.50 in. (2032x56x64 mm)",Current (A),Determined By Outlet Module,2.2 x 80.0 x 3.0 in. (56.0 x 2032.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,true
C2WG48TE-DFME2M99,Switched POPS,48,14.4,208,50,40,3-Phase Delta (L-L),CS8365 3P+G 50A,"Switched POPS Primary PRO2 30xC13+18xCx Alt Phase HDOT Outlets, 208V 3PH Delta 6BR 50A CS8365 3m/10ft cord, Auto-Orient Mid Display, Bottom Cord Entry, Doghouse Breakers, Phase Monitoring, LxWxD = 80.0x2.20x2.50 in. (2032x56x64 mm)",Current (A),Determined By Outlet Module,2.2 x 80.0 x 3.0 in. (56.0 x 2032.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,true
C2WG48TE-YQME2M99,Switched POPS,48,17.3,208,60,48,3-Phase Wye (L-L),208V Wye 60A IEC 60309 3P+N+G 9Hr,"Switched POPS Primary PRO2 30xC13+18xCx Alt Phase HDOT Outlets, 208V 3PH Wye 6BR 60A 60309 3P+N+PE 3m/10ft cord, Auto-Orient Mid Display, Bottom Cord Entry, Doghouse Breakers, Phase Monitoring, LxWxD = 80.0x2.20x2.50 in. (2032x56x64 mm)",Current (A),Determined By Outlet Module,2.2 x 80.0 x 3.0 in. (56.0 x 2032.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,true
C2S24SP-YBLN5D6,Smart,24,5.7,208,20,16,3-Phase Wye (L-L),NEMA L21-20P,"Smart PIPS PRO2 Primary, 2U, (18) HDOT IEC C13 + (6) HDOT Cx Outlets Alt-phase, Input Amp Meter, 208V Wye 20A, NEMA L21-20P, 10 ft (3m) Input Cord, Circuit Breakers, (2) Temperature/Humidity Sensor Capable",Current (A),None,17.2 x 3.5 x 10.0 in. (437.0 x 89.0 x 254.0 mm.),2U Horizontal,PRO2,PIPS,true
C2S24SP-DBLN5D6,Smart,24,5.7,208,20,16,3-Phase Delta (L-L),NEMA L15-20P,"Smart PIPS PRO2 Primary, 2U,  (18) HDOT IEC C13 + (6) HDOT Cx Outlets Alt Phase, Input Amp Meter, 208V Delta 20A, NEMA L15-20P, 10 ft (3m) Input Cord, Circuit Breakers, (2) Temperature/Humidity Sensor Capable",Current (A),None,17.2 x 3.5 x 10.0 in. (437.0 x 89.0 x 254.0 mm.),2U Horizontal,PRO2,PIPS,true
C2S24SP-YCLN5D6,Smart,24,8.6,208,30,24,3-Phase Wye (L-L),NEMA L21-30P,"Smart PIPS PRO2 Primary, 2U, (18) HDOT IEC C13 + (6) HDOT Cx Outlets Alt-phase, Input Amp Meter, 208V Wye 30A, NEMA L21-30P, 10 ft (3m) Input Cord, Circuit Breakers, (2) Temperature/Humidity Sensor Capable",Current (A),None,17.2 x 3.5 x 10.0 in. (437.0 x 89.0 x 254.0 mm.),2U Horizontal,PRO2,PIPS,true
C2S24SP-DCLN5D6,Smart,24,8.6,208,30,24,3-Phase Delta (L-L),NEMA L15-30P,"Smart PIPS PRO2 Primary, 2U, (18) HDOT IEC C13 + (6) HDOT Cx Outlets Alt-phase, Input Amp Meter, 208V Delta 30A, NEMA L15-30P, 10 ft (3m) Input Cord, Circuit Breakers, (2) Temperature/Humidity Sensor Capable",Current (A),None,17.2 x 3.5 x 10.0 in. (437.0 x 89.0 x 254.0 mm.),2U Horizontal,PRO2,PIPS,true
C2WG24SN-DCLN5D6,Switched POPS,24,8.6,208,30,24,3-Phase Delta (L-L),NEMA L15-30P,"Switched PRO2 POPS PIPS, 2U, 24 HDOT Outlets (18xC13 + 6xCx), Input Amp Meters, 208V 3-Phase 30A, NEMA L15-30P, 10 ft (3.04 m) Input Cord, (2) Temperature/Humidity Sensor Capable, Breaker Branch Circuit Protection",Current (A),POPS,17.2 x 3.5 x 17.5 in. (437.0 x 89.0 x 445.0 mm.),2U Horizontal,PRO2,PIPS,false
C2WG24SN-EPJN5D6,Switched POPS,24,7.3,230,32,32,1-Phase (L-N),IEC 230V/32A 2P+PE 6Hr,"Switched PRO2 POPS PIPS, 2U, 18 C13 + 6 Cx HDOT Outlets, Input Amp Meters, 230V 1-Phase 32A, IEC 60309, 10 ft (3.04 m) Input Cord, (2) Temperature/Humidity Sensor Capable, Breaker Branch Circuit Protection",Current (A),POPS,17.2 x 3.5 x 17.5 in. (437.0 x 89.0 x 445.0 mm.),2U Horizontal,PRO2,PIPS,false
C2WG12SM-0AJA2D3,Switched POPS,12,3.3,208,20,16,1-Phase (L-L),IEC C20 100-240V Inlet,"Switched POPS PRO2, 1U, (12) HDOT Outlets (9xC13 + 3xCx), Input Amp Meter, 120/208-240 20A and 230V 16A Rating w/ IEC C20 Inlet, (2) Temperature/Humidity Sensor Capable, Breaker Branch Circuit Protection,  Input PTCORD-Lx power cord ordered separately",Current (A),POPS,17.2 x 1.75 x 11.57 in. (437.0 x 45.0 x 294.0 mm.),1U Horizontal,PRO2,PIPS,false
C2WG12SM-EPJA2D3,Switched POPS,12,7.3,230,32,32,1-Phase (L-N),IEC 230V/32A 2P+PE 6Hr,"Switched POPS PRO2, 1U, (12) HDOT (9xC13 + 3xCx), Input Amp Meter, 230V 32A with IEC 60309 2P+G Plug, (2) Temperature/Humidity Sensor Capable, Breaker Branch Circuit Protection",Current (A),POPS,17.2 x 1.75 x 11.57 in. (437.0 x 45.0 x 294.0 mm.),1U Horizontal,PRO2,PIPS,false
C2WG12SM-2CJA2D3,Switched POPS,12,5.0,208,30,24,1-Phase (L-L),NEMA L6-30P,"Switched POPS PRO2, 1U, 12 Outlets (9xIEC C13 + 3xCx HDOT), Input Amp Meter, 208-240V 30A with NEMA L6-30P, (2) Temperature/Humidity Sensor Capable, Breaker Branch Circuit Protection",Current (A),POPS,17.2 x 1.75 x 11.57 in. (437.0 x 45.0 x 294.0 mm.),1U Horizontal,PRO2,PIPS,false
C2WG24SN-2CJN5D6,Switched POPS,24,5.0,208,30,24,1-Phase (L-L),NEMA L6-30P,"Switched PRO2 POPS PIPS, 2U, (18 C13 + 6 Cx) HDOT Outlets, Input Amp Meters, 200-240V 30A, NEMA L6-30P, 10 ft (3.04 m) Input Cord, (2) Temperature/Humidity Sensor Capable, Breaker Branch Circuit Protection",Current (A),POPS,17.2 x 3.5 x 17.5 in. (437.0 x 89.0 x 445.0 mm.),2U Horizontal,PRO2,PIPS,false
C2WG24SN-YCLN5D6,Switched POPS,24,8.6,208,30,24,3-Phase Wye (L-L),NEMA L21-30P,"Switched PRO2 POPS PIPS, 2U, 24 HDOT Outlets (18xC13 + 6xCx), Input Amp Meters, 208V 3-Phase 30A, NEMA L21-30P, 10 ft (3.04 m) Input Cord, (2) Temperature/Humidity Sensor Capable, Breaker Branch Circuit Protection",Current (A),POPS,17.2 x 3.5 x 17.5 in. (437.0 x 89.0 x 445.0 mm.),2U Horizontal,PRO2,PIPS,false
C2WG24SN-4NJN5D6,Switched POPS,24,11.0,400,16,16,3-Phase Wye (L-N),230/400V Wye 16A IEC 60309 3P+N+PE 6Hr,"Switched PRO2 POPS PIPS, 2U, 18xC13 + 6xCx HDOT Outlets, Input Amp Meters, 230/400V 3-Phase 16A, IEC 60309 16A 3P+N+G, 10 ft (3.04 m) Input Cord, (2) Temperature/Humidity Sensor Capable, Breaker Branch Circuit Protection",Current (A),POPS,17.2 x 3.5 x 17.5 in. (437.0 x 89.0 x 445.0 mm.),2U Horizontal,PRO2,PIPS,false
C2WG24SN-5PJN5D6,Switched POPS,24,17.3,415,30,24,3-Phase Wye (L-N),240/415V Wye 30A IEC 60309 3P+N+G 6Hr,"Switched PRO2 POPS PIPS, 2U, 18xC13 + 6xCx HDOT Outlets, Input Amp Meters, 240/415V 3-Phase 30A, IEC 60309 30A 3P+N+G, 10 ft (3.04 m) Input Cord, (2) Temperature/Humidity Sensor Capable, Breaker Branch Circuit Protection",Current (A),POPS,17.2 x 3.5 x 17.5 in. (437.0 x 89.0 x 445.0 mm.),2U Horizontal,PRO2,PIPS,false
C2WG24SN-4PJN5D6,Switched POPS,24,22.0,400,32,32,3-Phase Wye (L-N),230/400V Wye 32A IEC 60309 3P+N+PE 6Hr,"Switched PRO2 POPS PIPS, 2U, 18xC13 + 6xCx HDOT Outlets, Input Amp Meters, 230/400V 3-Phase 32A, IEC 60309 32A 3P+N+G, 10 ft (3.04 m) Input Cord, (2) Temperature/Humidity Sensor Capable, Breaker Branch Circuit Protection",Current (A),POPS,17.2 x 3.5 x 17.5 in. (437.0 x 89.0 x 445.0 mm.),2U Horizontal,PRO2,PIPS,false
C2WG24SN-0AJN5D6,Switched POPS,24,3.3,208,20,16,1-Phase (L-L),IEC C20 100-240V Inlet,"Switched PRO2 POPS PIPS, 2U, (18 C13 + 6 Cx) HDOT Outlets, Input Amp Meters, 120/208-240 20A and 230V 16A Rating w/ IEC C20 Inlet, (2) Temperature/Humidity Sensor Capable, Breaker Branch Circuit Protection ** Input PTCORD-Lx power cord ordered separately **",Current (A),POPS,17.2 x 3.5 x 17.5 in. (437.0 x 89.0 x 445.0 mm.),2U Horizontal,PRO2,PIPS,false
C2WG24SN-YBLN5D6,Switched POPS,24,5.7,208,20,16,3-Phase Wye (L-L),NEMA L21-20P,"Switched PRO2 POPS PIPS, 2U, 24  HDOT Outlets(18 x C13, 6 x Cx), Input Amp Meters, 208V 3-Phase 20A, NEMA L21-20P, 10 ft (3.04 m) Input Cord, (2) Temperature/Humidity Sensor Capable, Breaker Branch Circuit Protection",Current (A),POPS,17.2 x 3.5 x 17.5 in. (437.0 x 89.0 x 445.0 mm.),2U Horizontal,PRO2,PIPS,false
C2WG24SN-5CJN5D6,Switched POPS,24,17.3,415,30,24,3-Phase Wye (L-N),NEMA L22-30P,"Switched PRO2 POPS PIPS, 2U, 18xC13 + 6xCx HDOT Outlets, Input Amp Meters, 240/415V 3-Phase 30A, NEMA L22-30P, 10 ft (3.04 m) Input Cord, (2) Temperature/Humidity Sensor Capable, Breaker Branch Circuit Protection",Current (A),POPS,17.2 x 3.5 x 17.5 in. (437.0 x 89.0 x 445.0 mm.),2U Horizontal,PRO2,PIPS,false
C2WG48TE-5PAE2M99,Switched POPS,48,17.3,415,30,24,3-Phase Wye (L-N),240/415V Wye 30A IEC 60309 3P+N+G 6Hr,"Switched POPS Primary PRO2 (30xC13 + 18xCx) Alt Phase HDOT Outlets, 415V 3PH Wye 6BR 30A 60309 3P+N+PE 3m/10ft cord, Auto-Orient Mid Display, Bottom Base Cord Entry, Doghouse Breakers, Phase Monitoring, LxWxD = 80.0x2.20x2.50 in. (2032x56x64 mm)",Current (A),Determined By Outlet Module,2.2 x 80.0 x 3.0 in. (56.0 x 2032.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,true
C2S48TE-5PAE2M99,Smart,48,17.3,415,30,24,3-Phase Wye (L-N),240/415V Wye 30A IEC 60309 3P+N+G 6Hr,"Smart Primary PRO2 (30xC13 + 18xCx)  Alt Phase HDOT Outlets, 415V 3PH Wye 6BR 30A 60309 3P+N+PE 3m/10ft cord, Auto-Orient Mid Display, Bottom Base Cord Entry, Doghouse Breakers, Phase Monitoring, LxWxD = 80.0x2.20x2.50 in. (2032x56x64 mm)",Current (A),Determined By Outlet Module,2.2 x 80.0 x 3.0 in. (56.0 x 2032.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,true
C2WG48TE-DQME2M99,Switched POPS,48,17.3,208,60,48,3-Phase Delta (L-L),208V Delta 60A IEC 60309 3P+G 9Hr,"Switched POPS Primary PRO2 30xC13+18xCx Alt Phase HDOT Outlets, 208V 3PH Delta 6BR 60A 60309 3P+PE 3m/10ft cord, Auto-Orient Mid Display, Bottom Cord Entry, Doghouse Breakers, Phase Monitoring, LxWxD = 80.0x2.20x2.50 in. (2032x56x64 mm)",Current (A),Determined By Outlet Module,2.2 x 80.0 x 3.0 in. (56.0 x 2032.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,true
C2SG48TE-DQME2M99,Smart POPS,48,17.3,208,60,48,3-Phase Delta (L-L),208V Delta 60A IEC 60309 3P+G 9Hr,"Smart POPS Primary PRO2 30xC13+18xCx IEC C13 Alt Phase HDOT Outlets, 208V 3PH Delta 6BR 60A 60309 3P+PE 3m/10ft cord, Auto-Orient Mid Display, Bottom Base Cord Entry, Doghouse Breakers, Phase Monitoring, LxWxD = 80.0x2.20x2.50 in. (2032x56x64 mm)",Current (A),Determined By Outlet Module,2.2 x 80.0 x 3.0 in. (56.0 x 2032.0 x 77.0 mm.),0U Vertical,PRO2,PIPS,true
C2WG24TB-4QCD27T0,Switched POPS,24,43.4,400,63,63,3-Phase Wye (L-N),230/400V Wye 63A IEC 60309 3P+N+PE 6Hr,"Switched PRO2 POPS PIPS PDU, (24) HDOT Cx, 230V/400V 3Ph 63A, IEC 60309 3P+N+E, 6Hr Red IP44 Plug, 3.04m (10ft), Bottom Cord Entry, Middle Display, Alt-Branch, 5 kAIC Doghouse Breakers, Non-cancellable, Non-refundable",Current (A),POPS,2.2 x 70.0 x 3.56 in. (56.0 x 1778.0 x 91.0 mm.),0U Vertical,PRO2,PIPS,false
C2WG24TB-5QCD27T0,Switched POPS,24,34.5,415,60,48,3-Phase Wye (L-N),240/415V Wye 60A IEC 60309 3P+N+G 6Hr,"**Custom** Switched PRO2 POPS PIPS PDU, (24) Cx HDOT, 240V/415V 3Ph 60A, IEC 60309 3P+N+E, 6Hr Red, 3.04m (10ft), Bottom Cord Entry, Middle Display, Alt-Branch, 10 kAIC Doghouse Breakers, Non-cancellable, Non-returnable",Current (A),POPS,2.2 x 70.0 x 3.56 in. (56.0 x 1778.0 x 91.0 mm.),0U Vertical,PRO2,PIPS,true
